Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
315133,Blackdown View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
315133,Blackdown View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
315133,Blackdown View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.91
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
315133,Blackdown View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
315133,Blackdown View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
315133,Blackdown View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
315133,Blackdown View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
315133,Blackdown View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
