Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
315133,Blackdown View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
315133,Blackdown View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.44
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.15
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
315133,Blackdown View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
315133,Blackdown View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.71
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
315133,Blackdown View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.25
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
315133,Blackdown View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.67
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
315133,Blackdown View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.71
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.11
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.2
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
315133,Blackdown View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.2
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
315133,Blackdown View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
