Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
315133,Blackdown View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.8
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
315133,Blackdown View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.28
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
315133,Blackdown View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.31
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
315133,Blackdown View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.71
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.65
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
315133,Blackdown View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
315133,Blackdown View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.52
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
315133,Blackdown View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.66
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
315133,Blackdown View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
315133,Blackdown View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.92
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.83
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.1
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.88
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
315133,Blackdown View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.5
