Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
315133,Blackdown View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
315133,Blackdown View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.48
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.5
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
315133,Blackdown View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.58
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
315133,Blackdown View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.84
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.86
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.49
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.7
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.03
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
315133,Blackdown View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
315133,Blackdown View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.24
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.95
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
315133,Blackdown View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.62
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
315133,Blackdown View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.94
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.13
