Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
315133,Blackdown View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.88
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
315133,Blackdown View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.18
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
315133,Blackdown View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
315133,Blackdown View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.24
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
315133,Blackdown View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,23.7
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,23.9
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.01
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.0
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
