Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
315133,Blackdown View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
315133,Blackdown View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.4
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
315133,Blackdown View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.5
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
315133,Blackdown View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.88
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.56
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.6
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
315133,Blackdown View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.59
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.7
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
315133,Blackdown View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.8
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
315133,Blackdown View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
315133,Blackdown View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.62
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
315133,Blackdown View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
