Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
315133,Blackdown View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.33
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.77
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.26
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
315133,Blackdown View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.69
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
315133,Blackdown View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.45
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
315133,Blackdown View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
315133,Blackdown View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.15
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.2
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
315133,Blackdown View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.47
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.87
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.03
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
315133,Blackdown View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.99
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.63
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
