Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.29
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
315133,Blackdown View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.1
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.98
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
315133,Blackdown View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.5
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.27
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
315133,Blackdown View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.96
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
315133,Blackdown View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.74
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
315133,Blackdown View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.86
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
315133,Blackdown View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.2
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.27
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
315133,Blackdown View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.6
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
315133,Blackdown View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.92
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
315133,Blackdown View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
315133,Blackdown View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.27
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
