Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
315133,Blackdown View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
315133,Blackdown View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.06
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
315133,Blackdown View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.12
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.2
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
315133,Blackdown View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.67
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
315133,Blackdown View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,26.2
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
315133,Blackdown View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,26.3
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,26.4
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.88
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,26.5
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
315133,Blackdown View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,26.6
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.99
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.8
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
315133,Blackdown View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.35
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.9
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
315133,Blackdown View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
