Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,27.0
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
315133,Blackdown View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,27.1
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
315133,Blackdown View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,27.2
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
315133,Blackdown View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,27.3
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
315133,Blackdown View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,27.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,27.5
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
315133,Blackdown View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,27.6
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
315133,Blackdown View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,27.8
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
315133,Blackdown View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.85
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.99
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
315133,Blackdown View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
315133,Blackdown View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
315133,Blackdown View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
