Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
315133,Blackdown View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.18
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,28.0
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
315133,Blackdown View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,28.0
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
315133,Blackdown View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,28.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
315133,Blackdown View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
315133,Blackdown View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,27.9
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
315133,Blackdown View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.52
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,27.8
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
315133,Blackdown View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.02
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,27.7
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
315133,Blackdown View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.74
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.62
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.0
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,27.6
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
315133,Blackdown View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.16
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.03
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,27.5
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
315133,Blackdown View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.26
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,27.4
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.0
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.08
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,27.3
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
