Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
315133,Blackdown View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.21
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.1
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,27.2
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
315133,Blackdown View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.77
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.9
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,27.1
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
315133,Blackdown View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.59
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.35
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,27.0
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
315133,Blackdown View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.91
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.8
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
315133,Blackdown View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.26
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.87
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.93
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.7
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
315133,Blackdown View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.19
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.6
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
315133,Blackdown View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.64
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.4
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.5
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
315133,Blackdown View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.18
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.83
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,26.4
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
315133,Blackdown View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.52
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.11
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,26.4
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
315133,Blackdown View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.81
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,26.3
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
315133,Blackdown View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,26.3
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
315133,Blackdown View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.11
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
