Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,26.2
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
315133,Blackdown View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,26.2
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
315133,Blackdown View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.21
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.4
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
315133,Blackdown View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
315133,Blackdown View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.36
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
315133,Blackdown View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.92
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
315133,Blackdown View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
315133,Blackdown View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
315133,Blackdown View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.19
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
