Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.99
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
315133,Blackdown View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.32
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
315133,Blackdown View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.61
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.2
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,25.7
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
315133,Blackdown View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.14
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,25.6
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
315133,Blackdown View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.62
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.26
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
315133,Blackdown View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.72
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
315133,Blackdown View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.62
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
315133,Blackdown View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.92
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
