Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
315133,Blackdown View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
315133,Blackdown View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.49
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.58
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
315133,Blackdown View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.4
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.31
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.7
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.6
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
315133,Blackdown View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.67
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.4
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.28
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.92
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
315133,Blackdown View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.34
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.29
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.62
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
315133,Blackdown View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.0
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
315133,Blackdown View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.9
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
315133,Blackdown View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.45
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
315133,Blackdown View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
