Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.64
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.7
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
315133,Blackdown View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.06
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
315133,Blackdown View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.08
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.95
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
315133,Blackdown View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.96
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
315133,Blackdown View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.58
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
315133,Blackdown View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.51
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
315133,Blackdown View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.65
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
315133,Blackdown View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.64
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.83
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
315133,Blackdown View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.91
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
315133,Blackdown View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
