Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
315133,Blackdown View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
315133,Blackdown View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.29
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
315133,Blackdown View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.36
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.14
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
315133,Blackdown View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.2
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
315133,Blackdown View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.48
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
315133,Blackdown View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
315133,Blackdown View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.38
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.42
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.0
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
315133,Blackdown View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.44
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.7
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
315133,Blackdown View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.68
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
315133,Blackdown View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.45
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.15
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
315133,Blackdown View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
