Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
315133,Blackdown View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
315133,Blackdown View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
315133,Blackdown View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.2
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
315133,Blackdown View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.02
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
315133,Blackdown View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.33
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
315133,Blackdown View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
315133,Blackdown View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
315133,Blackdown View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
315133,Blackdown View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
315133,Blackdown View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
