Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
315133,Blackdown View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
315133,Blackdown View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
315133,Blackdown View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
315133,Blackdown View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
315133,Blackdown View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
315133,Blackdown View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
315133,Blackdown View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.97
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
