Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
315133,Blackdown View,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
315133,Blackdown View,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
315133,Blackdown View,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.71
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
315133,Blackdown View,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
315133,Blackdown View,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
315133,Blackdown View,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.7
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
315133,Blackdown View,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
