Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
315133,Blackdown View,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.96
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
315133,Blackdown View,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
315133,Blackdown View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
315133,Blackdown View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.89
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
315133,Blackdown View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
315133,Blackdown View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
